Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.81
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413294,Foundry Housing,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.97
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
