Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.57
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.45
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
