Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.76
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,66.1
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.86
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
