Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.9
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.64
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
413294,Foundry Housing,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
413294,Foundry Housing,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.23
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.55
