Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.65
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
