Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.05
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.35
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.96
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
