Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.8
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,13.44
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,14.32
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.7
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,15.01
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.01
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
