Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.53
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
