Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
