Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.44
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413294,Foundry Housing,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413294,Foundry Housing,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.13
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
