Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.7
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
