Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.18
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
