Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.47
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.0
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
