Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.27
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.48
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
