Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.98
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,17.46
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
