Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.21
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413294,Foundry Housing,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.53
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
