Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.52
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,15.62
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,17.9
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.87
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413294,Foundry Housing,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
413294,Foundry Housing,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.0
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
