Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
413294,Foundry Housing,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
413294,Foundry Housing,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
413294,Foundry Housing,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413294,Foundry Housing,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
413294,Foundry Housing,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
413294,Foundry Housing,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.92
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
413294,Foundry Housing,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
