Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.37
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413294,Foundry Housing,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.62
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.08
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.52
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413294,Foundry Housing,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
413294,Foundry Housing,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
413294,Foundry Housing,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.05
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
413294,Foundry Housing,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
