Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
413294,Foundry Housing,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
413294,Foundry Housing,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413294,Foundry Housing,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413294,Foundry Housing,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413294,Foundry Housing,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413294,Foundry Housing,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.22
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413294,Foundry Housing,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
413294,Foundry Housing,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.58
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
413294,Foundry Housing,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
413294,Foundry Housing,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
