Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
413294,Foundry Housing,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
413294,Foundry Housing,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
413294,Foundry Housing,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413294,Foundry Housing,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413294,Foundry Housing,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
413294,Foundry Housing,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
413294,Foundry Housing,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413294,Foundry Housing,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
413294,Foundry Housing,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
413294,Foundry Housing,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
