Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.56
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.82
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
