Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
413294,Foundry Housing,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.0
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
413294,Foundry Housing,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.27
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
413294,Foundry Housing,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
