Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.41
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
