Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.01
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
