Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
