Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
