Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.46
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413294,Foundry Housing,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
413294,Foundry Housing,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.93
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
413294,Foundry Housing,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
413294,Foundry Housing,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
413294,Foundry Housing,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.99
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413294,Foundry Housing,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,17.13
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.96
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
