Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
