Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.36
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.55
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.3
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
