Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.98
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,10.93
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.93
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
