Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.01
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.02
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413294,Foundry Housing,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
