Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.9
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.06
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.82
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.39
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
