Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
413294,Foundry Housing,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.79
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.64
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.33
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
413294,Foundry Housing,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
413294,Foundry Housing,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
