Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.73
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.66
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.73
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.99
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.41
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.97
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.36
