Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.43
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.99
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.96
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.94
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.61
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.68
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.46
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.34
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.03
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.07
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.95
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.82
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.5
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
