Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.98
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.97
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.98
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.67
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.49
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-13.4
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.67
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413294,Foundry Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.05
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.57
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.8
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.52
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.18
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.66
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.39
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.01
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.35
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.98
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.48
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.19
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.75
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
