Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.95
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.84
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.88
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.75
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.42
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.73
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.0
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.98
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.3
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.02
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.2
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.13
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.0
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,27.8
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,27.6
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
