Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.89
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.56
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.93
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.05
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
