Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.9
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
