Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413294,Foundry Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.58
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
