Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.88
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.96
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
