Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.96
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.53
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.88
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
