Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,28.4
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.14
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,28.6
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,28.7
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
