Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,28.9
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,29.0
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
