Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.19
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.16
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.11
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
