Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,30.8
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,30.8
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.0
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.1
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.2
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.86
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.01
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
