Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.23
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.71
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.41
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.59
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.33
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.58
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.63
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.33
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.55
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.83
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.48
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.93
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
