Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.04
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.97
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.68
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.07
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.4
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.24
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.14
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.62
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.82
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.3
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.24
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.86
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.38
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.91
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.66
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.72
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.13
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.56
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.78
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.15
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.77
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.1
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.36
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.97
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
413294,Foundry Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
