Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.76
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.37
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.59
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.9
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.43
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.6
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.44
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.27
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.52
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.22
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.27
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.06
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.99
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.15
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.59
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.1
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.25
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.68
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.52
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.52
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.61
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,31.2
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.77
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.0
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.24
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.18
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.22
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,30.9
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.84
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.39
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
