Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,30.7
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.24
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.01
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.09
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.55
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.81
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.44
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.7
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.24
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.44
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.96
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.8
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.5
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.6
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.5
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.66
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.17
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.1
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,27.7
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.6
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
