Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
