Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.72
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.39
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
413294,Foundry Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.21
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413294,Foundry Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413294,Foundry Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413294,Foundry Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
