Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.18
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
413294,Foundry Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.77
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.51
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.7
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
413294,Foundry Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
