Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
