Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.78
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.65
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.7
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
413294,Foundry Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,29.2
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
