Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,29.4
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,29.6
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,29.8
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,30.0
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,30.2
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
