Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,30.4
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,30.5
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.1
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,30.7
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
413294,Foundry Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.8
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.9
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413294,Foundry Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,31.0
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
413294,Foundry Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.22
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,31.1
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,31.2
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
