Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,31.5
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.58
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.43
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.52
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.1
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.35
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.2
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
