Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.5
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.52
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
