Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.94
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.9
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.02
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.9
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.53
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.49
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.21
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.01
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.32
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.73
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.54
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
