Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.8
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.65
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.49
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.69
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.24
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.33
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.79
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.12
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.08
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.33
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.94
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.93
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.16
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.54
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.53
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,32.8
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.14
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.91
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.62
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.76
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.05
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,32.7
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.36
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.24
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.44
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.79
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.38
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.45
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.6
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.6
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.9
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.5
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.17
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.77
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.66
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.04
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.8
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.86
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.33
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.52
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
