Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.4
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.16
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.96
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.37
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.35
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.0
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,32.3
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.75
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.02
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.21
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.63
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.36
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,32.2
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.93
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.74
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,32.1
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.87
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-6.45
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.31
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,32.0
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.38
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.9
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.79
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.8
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.11
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.7
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.83
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.48
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.15
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.6
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.61
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.4
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.86
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.38
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.3
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
