Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.1
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.89
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.9
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.7
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.6
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.3
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.1
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.58
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.9
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.92
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.56
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.7
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.5
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.3
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.52
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.49
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.17
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.3
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.47
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.1
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
